Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,31.2
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
606721,Myrtle Hill Housing,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
