Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606721,Myrtle Hill Housing,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
606721,Myrtle Hill Housing,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606721,Myrtle Hill Housing,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
606721,Myrtle Hill Housing,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
606721,Myrtle Hill Housing,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606721,Myrtle Hill Housing,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606721,Myrtle Hill Housing,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606721,Myrtle Hill Housing,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
