Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606721,Myrtle Hill Housing,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
606721,Myrtle Hill Housing,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606721,Myrtle Hill Housing,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606721,Myrtle Hill Housing,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
606721,Myrtle Hill Housing,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,33.1
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
606721,Myrtle Hill Housing,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,33.1
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
606721,Myrtle Hill Housing,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
