Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
606721,Myrtle Hill Housing,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606721,Myrtle Hill Housing,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
606721,Myrtle Hill Housing,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
606721,Myrtle Hill Housing,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
606721,Myrtle Hill Housing,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
606721,Myrtle Hill Housing,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
606721,Myrtle Hill Housing,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
606721,Myrtle Hill Housing,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
606721,Myrtle Hill Housing,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
