Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.06
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.32
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.36
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.98
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.64
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.82
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.29
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.83
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
