Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.12
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.3
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.53
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.91
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.49
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.3
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.21
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.76
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.31
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.54
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.28
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
