Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.38
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
606721,Myrtle Hill Housing,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
606721,Myrtle Hill Housing,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.4
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
606721,Myrtle Hill Housing,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
