Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
606721,Myrtle Hill Housing,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606721,Myrtle Hill Housing,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606721,Myrtle Hill Housing,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606721,Myrtle Hill Housing,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
606721,Myrtle Hill Housing,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
