Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
606721,Myrtle Hill Housing,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
606721,Myrtle Hill Housing,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
606721,Myrtle Hill Housing,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
606721,Myrtle Hill Housing,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606721,Myrtle Hill Housing,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
