Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606721,Myrtle Hill Housing,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606721,Myrtle Hill Housing,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
606721,Myrtle Hill Housing,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
606721,Myrtle Hill Housing,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
