Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
606721,Myrtle Hill Housing,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
606721,Myrtle Hill Housing,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
606721,Myrtle Hill Housing,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
606721,Myrtle Hill Housing,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
606721,Myrtle Hill Housing,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
606721,Myrtle Hill Housing,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,31.2
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.06
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.79
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
