Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
606721,Myrtle Hill Housing,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
606721,Myrtle Hill Housing,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606721,Myrtle Hill Housing,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606721,Myrtle Hill Housing,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,33.1
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606721,Myrtle Hill Housing,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606721,Myrtle Hill Housing,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606721,Myrtle Hill Housing,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
606721,Myrtle Hill Housing,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606721,Myrtle Hill Housing,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
