Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
606721,Myrtle Hill Housing,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606721,Myrtle Hill Housing,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
606721,Myrtle Hill Housing,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,33.7
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
606721,Myrtle Hill Housing,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
606721,Myrtle Hill Housing,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606721,Myrtle Hill Housing,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,33.9
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,33.9
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606721,Myrtle Hill Housing,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,33.9
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
606721,Myrtle Hill Housing,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
606721,Myrtle Hill Housing,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
606721,Myrtle Hill Housing,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
