Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606721,Myrtle Hill Housing,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,34.1
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
606721,Myrtle Hill Housing,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,34.1
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
606721,Myrtle Hill Housing,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606721,Myrtle Hill Housing,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,34.1
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,34.2
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,34.2
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
606721,Myrtle Hill Housing,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,34.3
