Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
606721,Myrtle Hill Housing,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
606721,Myrtle Hill Housing,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
606721,Myrtle Hill Housing,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
606721,Myrtle Hill Housing,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
606721,Myrtle Hill Housing,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
606721,Myrtle Hill Housing,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.65
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.55
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.68
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.24
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.27
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.92
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.29
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.38
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.49
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.71
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.36
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.12
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.14
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.0
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
