Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.85
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.35
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.54
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.31
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.16
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.39
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.92
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.74
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
