Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,28.4
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,28.4
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,28.4
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
