Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,28.4
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,28.3
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,28.2
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,28.1
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,28.1
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,28.1
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.0
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
606721,Myrtle Hill Housing,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.0
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.0
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.0
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,28.0
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
606721,Myrtle Hill Housing,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
