Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.67
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.7
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.08
