Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,35.5
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,35.7
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,35.8
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,35.9
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,36.1
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
