Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,36.2
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,36.3
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,36.4
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,36.5
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,36.7
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,36.8
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
606721,Myrtle Hill Housing,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,36.9
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,37.0
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,37.1
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,37.2
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,37.3
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.52
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
