Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
606721,Myrtle Hill Housing,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,37.4
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606721,Myrtle Hill Housing,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,37.5
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,37.6
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,37.7
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606721,Myrtle Hill Housing,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,37.8
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
606721,Myrtle Hill Housing,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,37.9
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
606721,Myrtle Hill Housing,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,37.9
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
606721,Myrtle Hill Housing,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,38.0
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
606721,Myrtle Hill Housing,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,38.1
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
606721,Myrtle Hill Housing,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,38.2
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
606721,Myrtle Hill Housing,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,38.3
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
