Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
606721,Myrtle Hill Housing,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,38.4
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
606721,Myrtle Hill Housing,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,38.4
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,38.5
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,38.5
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,38.6
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,38.6
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
606721,Myrtle Hill Housing,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,38.6
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,38.7
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,38.7
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606721,Myrtle Hill Housing,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,38.8
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,38.8
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
