Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,38.8
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,38.9
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,38.9
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,38.9
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,38.9
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
606721,Myrtle Hill Housing,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,39.0
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
606721,Myrtle Hill Housing,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,39.0
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606721,Myrtle Hill Housing,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,39.0
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,39.1
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,39.1
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,39.2
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
