Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,39.3
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,39.3
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.92
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,39.3
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.48
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,39.3
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.64
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,39.3
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.11
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,39.3
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.0
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,39.3
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,39.2
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.33
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,39.1
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.46
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,39.0
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.29
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,38.9
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
