Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.64
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,38.7
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.71
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,38.6
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.69
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,38.4
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.33
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.58
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,38.2
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.74
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,38.0
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.74
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,37.8
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.98
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,37.6
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.18
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,37.4
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.3
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,37.2
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.81
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,37.0
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.81
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.5
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.8
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.23
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
