Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.72
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,36.6
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.75
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,36.4
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.8
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,36.2
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.24
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,35.9
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.9
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,35.7
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,35.5
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.59
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,35.2
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.77
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.88
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,35.0
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.35
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.71
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,34.8
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.97
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.43
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.5
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.13
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.3
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.06
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
