Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,34.1
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.08
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.07
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.93
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.96
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.64
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.17
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.57
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.91
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.07
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.3
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.22
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.38
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.29
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.6
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.41
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
