Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.17
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.7
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.04
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.27
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.86
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.67
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.95
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
