Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.67
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.54
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.24
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.85
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
