Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.89
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
