Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.29
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
