Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,35.3
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
606721,Myrtle Hill Housing,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,35.5
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606721,Myrtle Hill Housing,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,35.6
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606721,Myrtle Hill Housing,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,35.7
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,35.9
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,36.0
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
606721,Myrtle Hill Housing,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,36.2
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606721,Myrtle Hill Housing,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,36.3
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
606721,Myrtle Hill Housing,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,36.4
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
606721,Myrtle Hill Housing,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,36.5
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,36.6
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606721,Myrtle Hill Housing,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
