Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,36.8
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
606721,Myrtle Hill Housing,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,36.9
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
606721,Myrtle Hill Housing,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,37.0
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,37.1
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
606721,Myrtle Hill Housing,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,37.2
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,37.3
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,37.4
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,37.5
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
606721,Myrtle Hill Housing,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,37.5
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,37.6
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,37.6
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
