Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,37.7
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
606721,Myrtle Hill Housing,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,37.8
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
606721,Myrtle Hill Housing,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,37.8
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
606721,Myrtle Hill Housing,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,37.9
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,37.9
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,37.9
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,38.0
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.02
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,38.0
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,38.0
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,38.1
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.35
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,38.1
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
