Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.97
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,37.9
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.11
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,37.8
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.75
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,37.7
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.38
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,37.6
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,37.6
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.95
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,37.5
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.09
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.08
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,37.3
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.88
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.66
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,37.1
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.73
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.24
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,36.9
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.7
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.8
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,36.8
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.8
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.1
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,36.6
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
