Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.51
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.46
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,34.6
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.56
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.41
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,34.4
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.73
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.3
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.9
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,34.3
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.67
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.33
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.19
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.84
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.68
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.61
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.21
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,33.1
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.82
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.5
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
