Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.19
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.86
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.48
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.36
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.15
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.49
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
