Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.42
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.55
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
