Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,34.6
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,34.7
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,34.9
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.37
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,35.0
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,35.1
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,35.2
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,35.3
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.2
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,35.4
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
