Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,33.9
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,34.1
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.2
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,34.4
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,34.5
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,34.6
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,34.7
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,34.8
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
