Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,35.0
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606721,Myrtle Hill Housing,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,35.1
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
606721,Myrtle Hill Housing,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,35.2
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
606721,Myrtle Hill Housing,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,35.3
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,35.5
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,35.6
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
606721,Myrtle Hill Housing,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,35.7
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,35.8
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,35.9
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,36.0
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
606721,Myrtle Hill Housing,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,36.2
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606721,Myrtle Hill Housing,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
