Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,36.3
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
606721,Myrtle Hill Housing,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,36.4
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,36.4
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606721,Myrtle Hill Housing,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,36.5
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
606721,Myrtle Hill Housing,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,36.6
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
606721,Myrtle Hill Housing,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,36.7
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
606721,Myrtle Hill Housing,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,36.7
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
606721,Myrtle Hill Housing,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,36.8
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
606721,Myrtle Hill Housing,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,36.8
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
606721,Myrtle Hill Housing,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,36.9
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
606721,Myrtle Hill Housing,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,36.9
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
606721,Myrtle Hill Housing,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
