Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,37.0
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,37.0
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
606721,Myrtle Hill Housing,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,37.1
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.27
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,37.1
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,37.1
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,37.2
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606721,Myrtle Hill Housing,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,37.3
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606721,Myrtle Hill Housing,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,37.3
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,37.4
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,37.4
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
606721,Myrtle Hill Housing,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,37.4
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
606721,Myrtle Hill Housing,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
