Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,37.4
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606721,Myrtle Hill Housing,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,37.4
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,37.4
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,37.4
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,37.4
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.89
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,37.4
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,37.4
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,37.4
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,37.4
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.86
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,37.3
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,37.3
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.17
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
