Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,37.2
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,37.1
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,37.1
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,36.9
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,36.8
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.81
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.82
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,36.6
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.12
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.67
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,36.4
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.45
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,36.2
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,36.0
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.56
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,35.8
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.9
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.93
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,35.6
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.46
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.04
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
