Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,35.4
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.53
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.72
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,35.2
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.45
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,35.0
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,34.8
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.83
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,34.6
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.54
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,34.4
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.13
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.87
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,34.2
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.08
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,34.1
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.54
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.25
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,33.9
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.56
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,33.7
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.44
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.81
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
