Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.72
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.35
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.1
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.23
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.56
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.1
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.0
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.17
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.43
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.53
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.25
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
