Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.33
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.64
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
