Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.99
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
