Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.95
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
606721,Myrtle Hill Housing,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
606721,Myrtle Hill Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
