Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
606721,Myrtle Hill Housing,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606721,Myrtle Hill Housing,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
606721,Myrtle Hill Housing,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
606721,Myrtle Hill Housing,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
606721,Myrtle Hill Housing,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
606721,Myrtle Hill Housing,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
606721,Myrtle Hill Housing,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,33.1
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
606721,Myrtle Hill Housing,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
606721,Myrtle Hill Housing,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
606721,Myrtle Hill Housing,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
606721,Myrtle Hill Housing,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
