Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,31.2
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
