Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606721,Myrtle Hill Housing,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606721,Myrtle Hill Housing,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606721,Myrtle Hill Housing,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606721,Myrtle Hill Housing,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606721,Myrtle Hill Housing,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606721,Myrtle Hill Housing,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
606721,Myrtle Hill Housing,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
606721,Myrtle Hill Housing,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
606721,Myrtle Hill Housing,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
