Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
606721,Myrtle Hill Housing,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
606721,Myrtle Hill Housing,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606721,Myrtle Hill Housing,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
606721,Myrtle Hill Housing,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
606721,Myrtle Hill Housing,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606721,Myrtle Hill Housing,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
606721,Myrtle Hill Housing,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
