Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
606721,Myrtle Hill Housing,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
606721,Myrtle Hill Housing,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,33.1
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
606721,Myrtle Hill Housing,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,33.1
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
606721,Myrtle Hill Housing,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
606721,Myrtle Hill Housing,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
606721,Myrtle Hill Housing,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
606721,Myrtle Hill Housing,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
606721,Myrtle Hill Housing,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606721,Myrtle Hill Housing,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
606721,Myrtle Hill Housing,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
606721,Myrtle Hill Housing,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,33.4
