Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
606721,Myrtle Hill Housing,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
606721,Myrtle Hill Housing,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
606721,Myrtle Hill Housing,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.28
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.8
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
