Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
606721,Myrtle Hill Housing,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606721,Myrtle Hill Housing,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
606721,Myrtle Hill Housing,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
606721,Myrtle Hill Housing,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.95
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.61
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.66
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
