Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.22
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.59
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.27
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.49
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
606721,Myrtle Hill Housing,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
