Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606721,Myrtle Hill Housing,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
