Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606721,Myrtle Hill Housing,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
606721,Myrtle Hill Housing,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
606721,Myrtle Hill Housing,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.32
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
