Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
606721,Myrtle Hill Housing,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
606721,Myrtle Hill Housing,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.14
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
606721,Myrtle Hill Housing,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
606721,Myrtle Hill Housing,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
