Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
606721,Myrtle Hill Housing,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
606721,Myrtle Hill Housing,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
606721,Myrtle Hill Housing,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
606721,Myrtle Hill Housing,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
606721,Myrtle Hill Housing,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
606721,Myrtle Hill Housing,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
606721,Myrtle Hill Housing,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
606721,Myrtle Hill Housing,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
606721,Myrtle Hill Housing,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
606721,Myrtle Hill Housing,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
606721,Myrtle Hill Housing,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
