Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
606721,Myrtle Hill Housing,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
606721,Myrtle Hill Housing,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
606721,Myrtle Hill Housing,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
606721,Myrtle Hill Housing,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,31.2
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606721,Myrtle Hill Housing,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,31.2
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606721,Myrtle Hill Housing,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
606721,Myrtle Hill Housing,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606721,Myrtle Hill Housing,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
606721,Myrtle Hill Housing,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
606721,Myrtle Hill Housing,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
